Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9324
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89993
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,110.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,138.62
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80874
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96057
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20354
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8674
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27593
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93668
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92285
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,104.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,110.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77676
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.31
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17452
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87631
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28374
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91031
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,68.5
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,143.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,111.38
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,215.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77649
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.94
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1982
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90307
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27367
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93869
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93024
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,128.38
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,169.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77966
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
