Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25084
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26513
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89453
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,133.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,93.12
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83059
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96503
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.37
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2795
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9314
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34298
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8988
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,130.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,119.88
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8334
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2914
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29766
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,76.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,130.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7807
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35903
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31295
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91803
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92847
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
