Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,75.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,115.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84259
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30806
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23305
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,372.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,411.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,83.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,382.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,492.62
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78488
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23537
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34545
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,90.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,78.12
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,159.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,153.75
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,167.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,239.5
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83041
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (Max),A,70.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2181
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30404
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,96.25
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,169.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,266.75
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84247
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
