Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.31
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26064
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92337
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2557
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90405
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,110.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,186.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,214.38
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,281.12
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78561
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,69.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25847
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29091
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90698
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,122.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,193.25
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,129.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,226.75
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,327.5
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78415
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24321
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39144
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,109.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.88
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,116.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,179.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,190.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,233.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,305.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78589
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20156
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43664
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9361
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
