Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,82.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,146.88
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,211.25
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,215.62
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,306.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81558
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21184
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36196
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93082
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,112.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,84.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,169.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,189.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,156.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,220.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,291.12
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86526
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (Max),A,94.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1975
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.402
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93527
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,188.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,145.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,236.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,108.88
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,83.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,92.62
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,174.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,204.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,299.12
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,233.25
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,317.75
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78885
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (Max),A,95.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2112
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36761
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,96.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,175.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,137.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,215.75
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78595
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.19
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
