Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22136
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92596
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34408
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,93.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,86.25
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,144.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,120.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,270.75
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78277
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (Max),A,101.75
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,108.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.87
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27205
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24053
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91345
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,151.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,134.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,186.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.38
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79727
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (Max),A,93.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40664
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17263
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,86.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,171.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,232.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,251.75
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86944
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,61.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3908
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18831
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93677
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
