Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,99.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,150.25
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,203.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,271.75
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78375
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,63.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42953
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21126
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,103.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,187.88
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.25
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,242.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,304.75
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78433
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,68.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38085
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26198
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,114.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,194.75
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,188.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,237.62
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,339.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (Max),A,111.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36049
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32213
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,93.25
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,176.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.88
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,220.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,230.12
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,329.38
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85348
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (Max),A,85.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49694
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
