Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19368
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,100.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,165.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,250.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,291.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8808
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5111
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.37
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25002
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,83.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,191.12
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,239.25
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,223.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,346.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7883
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (Max),A,88.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40951
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47698
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,83.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,158.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.38
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78436
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (Max),A,96.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35628
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43581
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
