Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,72.38
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,136.62
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,261.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,259.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,295.5
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78674
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47131
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.06
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37282
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,165.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,154.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,231.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,201.38
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80249
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (Max),A,92.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.364
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3146
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,90.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,89.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,170.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,219.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85235
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (Max),A,94.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,77.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34173
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23513
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,112.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,92.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,184.62
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,245.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,234.25
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,338.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78622
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.81
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43493
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
