Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34701
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,97.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,78.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,160.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,213.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,204.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,309.25
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7846
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4855
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26851
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,88.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,172.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,206.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,121.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7864
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60034
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.56
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34618
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,168.5
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,266.75
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,130.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,205.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,206.38
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,307.12
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82907
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53143
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.32
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40572
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,84.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
