Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,170.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,203.88
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,226.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,317.38
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88202
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43139
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37624
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,121.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,76.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,193.5
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,209.12
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,324.38
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7944
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (Min),A,57.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (Max),A,110.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,85.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.88
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48635
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.81
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37618
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,479.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,510.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,439.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,212.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,585.75
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78741
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52615
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34539
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,71.12
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,129.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,208.62
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,193.75
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,278.5
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7658
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,70.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55755
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3417
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
