Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,156.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,136.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,225.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,228.12
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,298.25
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64056
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (Max),A,89.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55871
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28774
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,137.25
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,143.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,212.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,206.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,299.38
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81314
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48281
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32265
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,121.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,225.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,232.12
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63577
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33153
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94833
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34527
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,119.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
