Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56176
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34963
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3261
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,114.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,193.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,168.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,202.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67864
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41524
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91653
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44808
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,119.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,210.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,158.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.43
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53787
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43725
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.44
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5079
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,175.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,197.62
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,207.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82477
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42483
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38186
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
