Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92474
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,124.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61901
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.402
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32689
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87167
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,149.38
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,139.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,210.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59536
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38643
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25283
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91571
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,119.12
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,192.5
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60717
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41329
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86526
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19344
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91583
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89395
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,122.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
