Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60082
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96503
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45425
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22963
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8656
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92117
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93237
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,66.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,161.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,233.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80603
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39724
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21404
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84506
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92676
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,100.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,187.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52139
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44103
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23494
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92374
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,134.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,182.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5754
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45586
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08409
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94305
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91147
