Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86893
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,154.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,171.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,132.88
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,220.5
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60845
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40914
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08998
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,140.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,239.5
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54079
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46188
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27825
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93683
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92615
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,160.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,198.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,151.5
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,248.25
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7723
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (Max),A,86.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47256
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47359
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,77.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,138.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,224.5
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,194.75
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,262.62
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66467
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (Max),A,72.0
