Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6058
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38994
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9277
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,137.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,207.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,152.25
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,261.88
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.535
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.81
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48852
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37691
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,103.12
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,115.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.62
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,176.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,218.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60421
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (Max),A,84.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.07
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43731
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41048
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,662.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,698.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,673.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,795.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.31
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62832
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52084
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35744
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86288
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
