Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,159.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,212.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,273.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74481
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (Max),A,98.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.94
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49303
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93524
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34636
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90307
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,94.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,263.5
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74359
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.32
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53466
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25911
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89505
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87323
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,156.12
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,108.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,194.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,249.75
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.37
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53826
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59057
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31881
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86825
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,112.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,210.75
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,181.25
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5324
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
