Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46786
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41756
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92453
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90655
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89429
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,165.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,132.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52175
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95496
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3059
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92035
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26723
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8443
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86029
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91266
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,152.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59332
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3001
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2683
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88699
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9104
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,160.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,216.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72763
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94488
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37435
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91449
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32967
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90216
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
