Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,117.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,204.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,187.5
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52902
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41061
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90784
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29442
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,126.5
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,79.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.63
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52859
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40661
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91315
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35592
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93079
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,125.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,181.5
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52743
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.94
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3518
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30144
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,114.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,170.12
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52355
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39013
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
