Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24471
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94211
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,138.38
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,193.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.06
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74191
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50524
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20055
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89429
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,68.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,196.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,139.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,201.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,205.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58718
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46569
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8659
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26186
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93176
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,130.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,216.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52123
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38231
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90491
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.56
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3004
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94214
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
