Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,119.38
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.31
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60458
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31862
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86319
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37813
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93109
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,123.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,207.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97357
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61798
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25728
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84402
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37026
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,135.38
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96713
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72097
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96844
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32216
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92816
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4359
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94226
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,136.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,227.12
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92718
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71286
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37896
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
