Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39263
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82174
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,180.62
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5595
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35091
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.94
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28786
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85031
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91476
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,113.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63964
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.94
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32436
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30779
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89004
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91183
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,138.62
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,169.5
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52795
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33425
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30587
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89862
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
