Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,110.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,188.62
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55743
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24724
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88299
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28298
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8403
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,106.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,101.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,175.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7803
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21776
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91229
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86767
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31203
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89969
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,174.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,227.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60842
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27919
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22795
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92444
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,176.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,274.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61566
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.69
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2827
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92941
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21675
