Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93735
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9111
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,114.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62725
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26528
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89795
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30687
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,123.62
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,189.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5968
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3687
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.31
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24953
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91565
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92154
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,115.12
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,167.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,173.88
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73425
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34496
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1599
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85251
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,145.75
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
