Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,106.38
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,183.25
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6361
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30526
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09358
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91562
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,126.5
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64947
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20983
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88226
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92776
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88241
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21306
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92792
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,105.12
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67349
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94391
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.69
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22631
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88275
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26586
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89874
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,143.25
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,146.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,134.38
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72741
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45675
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29497
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93857
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
