Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,139.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,213.88
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84515
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32332
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30196
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88302
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91147
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94183
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89917
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,117.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83032
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44372
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24273
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88772
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,116.25
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.75
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,175.62
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78473
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2679
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.37
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11174
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89654
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90738
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8743
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,103.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.12
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
