Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78421
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28701
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91894
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17461
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84698
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,138.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,83.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,145.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,207.75
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8461
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3207
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72561
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30019
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87906
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90985
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88226
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91815
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92108
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,88.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96139
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8154
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93677
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18917
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78729
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80371
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29238
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81585
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89697
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88275
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84994
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92667
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24068
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91037
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84796
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3601
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86822
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
