Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83963
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90539
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,86.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95978
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78079
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30272
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89053
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26265
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8536
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77972
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,132.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,190.12
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95279
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78616
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95477
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31994
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85888
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23424
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70373
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76339
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85882
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,138.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95859
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77578
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84176
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31826
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20958
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70565
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75097
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85394
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,101.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95355
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7735
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81637
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
