Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22786
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89392
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30028
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73736
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72155
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82708
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91113
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85364
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87405
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.13
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20723
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95822
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78817
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25655
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75949
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81353
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73608
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82815
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,102.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92184
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80389
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9017
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20342
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85534
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29232
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67153
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82602
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75393
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81765
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91989
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77313
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86175
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15721
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8031
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8251
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29131
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70623
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88565
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82004
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
