Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74664
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8392
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86661
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77438
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88537
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18184
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81769
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28521
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70523
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90237
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78872
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75903
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82141
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,98.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,132.38
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85745
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77331
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90945
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,88.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22271
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89322
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78058
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27453
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70175
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79202
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71044
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.866
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,101.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89731
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80291
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91351
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.31
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29848
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77914
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37337
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74499
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82797
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82422
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75177
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88653
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86401
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8757
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
