Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.295
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81677
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36898
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72045
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77951
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94202
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82107
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8844
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85312
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,115.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91302
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77407
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91543
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27285
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79959
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79577
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39559
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67218
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79272
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78027
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83651
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75454
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,115.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95456
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77142
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86563
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2798
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80584
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77148
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33696
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71362
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79171
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79834
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78842
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88452
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,164.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,135.75
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95047
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77481
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95694
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28731
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8641
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83563
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31099
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71582
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73358
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96121
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78866
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
