Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75973
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,118.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77597
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9306
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27584
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83987
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82388
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34313
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75433
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72198
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79596
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68713
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,97.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85241
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92773
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29049
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76971
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36083
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73703
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73013
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80438
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70349
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,121.38
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92581
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79956
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31218
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88864
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82687
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35482
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70791
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76092
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78338
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75241
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,149.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8967
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84594
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31719
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8558
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
