Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83371
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36818
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57733
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8089
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80746
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73324
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,120.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91656
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77542
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30748
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91962
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75592
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34975
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68597
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84393
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86038
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7478
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,134.5
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,146.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,169.25
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93832
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77945
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29369
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82809
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78329
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3373
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74627
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82159
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87555
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68576
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,65.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,114.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,119.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89514
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82361
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30983
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7955
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85602
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3312
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65689
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79178
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81912
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77591
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
