Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,145.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,124.5
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95355
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84137
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31624
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84118
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36699
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75671
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76721
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86465
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76251
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,75.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,110.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77597
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30468
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85699
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36089
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70935
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79989
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71911
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,144.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93112
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7767
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31154
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85327
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36645
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69467
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85931
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81775
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74334
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,127.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92782
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77774
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41311
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88708
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
