Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79535
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40722
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7438
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79989
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80328
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,137.5
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,148.88
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79303
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39925
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7323
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79214
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42678
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63699
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81915
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82989
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,110.12
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,175.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94318
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86181
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40481
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78125
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.94
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85342
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40313
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65127
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85818
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84366
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,41.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,179.5
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,154.75
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92902
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77691
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41149
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80728
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85519
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39995
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60256
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87283
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84585
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
