Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,171.38
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77148
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30846
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67541
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38784
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70086
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86377
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85577
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,146.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77536
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29107
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83416
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40548
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79129
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88876
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82416
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,119.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,148.25
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77411
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.19
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2654
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92706
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8222
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45296
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83481
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85232
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81103
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87897
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,135.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,176.62
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,161.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9581
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85681
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.81
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22899
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
