Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80676
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52847
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9115
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85995
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82513
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79892
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,72.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,194.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,182.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80334
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29018
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80883
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38091
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74658
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86804
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79944
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80911
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,113.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,166.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77584
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31261
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63656
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38543
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87378
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88489
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77832
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82412
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,115.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77688
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28063
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60546
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85434
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38137
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76498
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89581
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83825
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85177
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,134.5
