Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77316
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19362
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84991
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83288
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25344
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65487
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91861
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85229
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7987
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,117.25
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,170.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88217
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.19
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17436
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58233
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86325
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23671
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73489
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8302
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80356
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,123.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,161.88
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8052
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.06
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21224
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92529
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68551
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16768
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76242
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79815
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,98.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,94.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77362
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.37
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25847
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90439
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13591
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83642
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
