Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89084
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82535
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,60.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,147.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,132.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77313
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.19
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22625
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87591
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11028
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80002
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86764
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86114
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88132
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,137.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92831
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77215
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22539
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81378
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17348
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68865
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85455
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86209
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84857
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,127.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96124
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77142
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1899
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89337
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.81
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87695
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20784
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86926
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91217
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83511
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,128.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
