Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77044
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9657
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22496
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9136
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25994
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85675
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90167
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,184.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,255.5
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77801
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (RMS),A,70.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29677
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86596
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22148
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93158
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,86.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,174.5
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96185
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81808
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37075
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.06
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86386
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10228
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87134
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92902
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87088
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,92.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,155.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,102.38
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,250.75
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88901
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29073
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.94
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89169
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1902
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9125
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
