Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84561
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,84.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,162.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82937
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28991
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87375
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2267
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90231
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88861
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,91.5
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,161.75
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,115.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,240.88
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78476
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2578
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82611
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21196
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90295
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93042
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,90.25
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,195.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,167.12
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,262.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9577
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7847
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34545
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23882
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87973
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,79.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,163.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,249.5
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9541
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78241
