Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35091
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93845
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27916
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86484
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93503
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87845
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93472
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,93.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,139.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,129.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,130.25
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,202.62
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82827
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34942
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91366
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34917
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88235
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,114.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,200.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.12
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,166.5
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,160.62
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,297.38
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84945
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35302
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39702
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,76.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,156.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.75
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,229.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,277.5
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93429
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78622
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (Max),A,97.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31749
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20195
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92914
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
