Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90677
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,85.12
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,172.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,188.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,267.88
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78698
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (Max),A,92.62
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35134
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18959
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93121
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,85.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,235.62
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,146.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,191.75
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,297.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7821
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (Max),A,102.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.75
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38647
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1805
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93448
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91287
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,102.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,103.88
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,220.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,337.75
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97528
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7821
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.69
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30617
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20961
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93674
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91742
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,101.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,182.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,205.5
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,287.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82821
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (Max),A,76.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
