Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31679
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89386
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.69
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21672
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,87.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,158.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,271.62
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84872
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2622
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91501
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23098
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92834
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,91.25
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,172.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,174.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,202.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77771
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27208
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25194
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,89.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,162.25
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,173.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,203.88
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,260.75
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77844
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3066
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89987
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26323
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,92.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
