Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,85.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,162.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,163.25
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,279.12
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77911
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36245
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86429
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26415
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,148.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,179.12
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,275.5
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78198
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37929
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86358
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28444
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,155.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,180.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,303.75
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8822
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99762
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (Max),A,100.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46352
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25054
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,123.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,232.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,247.25
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,346.88
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78726
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
