Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44897
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33587
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95148
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,124.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,211.88
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.62
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,138.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,201.75
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,233.12
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,334.38
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78412
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44692
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84488
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30745
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,71.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,97.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,200.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,155.75
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,215.25
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,331.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45556
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36104
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,112.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,128.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,213.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,149.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,251.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,333.62
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8576
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47601
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84949
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42135
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
