Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,121.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,116.75
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,187.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,228.25
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,254.88
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,326.62
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82217
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44088
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86487
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50524
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,88.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,114.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,94.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,157.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,172.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,158.88
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.5
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,341.75
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86355
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48431
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88006
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50417
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,91.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,231.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,198.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,242.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,263.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,356.38
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.62
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78445
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (Max),A,91.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3886
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94833
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34328
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,109.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,178.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,277.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,355.5
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78601
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (Max),A,89.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41631
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
