Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28905
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,113.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,211.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,363.25
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78784
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,99.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53323
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.06
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43734
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,97.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,182.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,168.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,249.62
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,214.25
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,261.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,356.38
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78787
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (Max),A,99.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (RMS),A,81.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46917
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45266
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,129.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,86.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,103.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,233.62
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.75
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,259.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,268.25
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,393.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83288
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (Max),A,108.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,116.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48885
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45727
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,127.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
