Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,117.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,220.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,256.25
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,225.38
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,294.75
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,385.62
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84735
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (Max),A,117.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (RMS),A,91.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46322
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47756
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,82.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,178.75
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,146.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,225.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,337.88
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78555
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (Max),A,110.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44253
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35564
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,97.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,113.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,217.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,203.88
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.38
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,374.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78289
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (Min),A,68.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (RMS),A,88.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38683
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33208
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,137.5
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,229.12
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,179.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,285.75
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,388.62
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.88
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78619
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (Max),A,107.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (RMS),A,78.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48269
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.37
