Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37203
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,140.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,237.62
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,218.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,298.5
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,250.12
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,311.88
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,415.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79019
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (Min),A,57.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47488
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4891
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,118.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,224.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.88
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,304.38
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,405.25
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86111
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5003
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.56
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45449
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,88.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,186.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.12
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,227.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,252.38
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,261.5
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,379.25
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8157
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42278
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46624
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
