Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,82.38
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,140.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,230.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,276.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,255.25
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,324.62
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78729
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5238
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.44
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38528
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,127.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,174.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,274.38
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,199.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,303.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,227.12
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78824
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53194
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44277
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,181.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,258.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,177.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,277.75
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,261.38
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72753
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52746
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38625
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,66.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,118.25
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,151.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,239.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,241.38
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,251.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.94
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68902
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47466
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37969
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
