Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,146.12
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,218.25
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87033
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56094
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40294
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,141.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,165.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,244.38
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.56
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62997
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49126
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41741
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,126.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,190.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,254.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58566
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96603
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42019
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37136
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94131
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,152.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
