Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,143.12
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,232.62
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.63
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52059
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92807
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (RMS),A,43.25
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37658
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38158
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,116.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,194.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,218.38
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.37
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52215
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94351
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44179
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.19
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30922
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91562
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,119.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,175.75
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,229.88
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.94
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76815
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93637
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44671
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38885
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91122
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,221.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,238.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,279.88
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.19
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52282
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34255
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28023
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
