Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,176.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,206.12
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,273.38
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.81
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52523
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.69
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34939
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29964
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9089
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,117.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,120.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,148.12
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,254.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.69
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58453
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25554
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30529
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,129.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,118.12
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,191.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.69
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60504
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31612
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26995
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91101
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,167.62
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,170.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,273.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
