Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73184
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28606
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27715
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,225.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,221.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,207.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,326.25
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66424
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (Max),A,82.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15755
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88553
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32403
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,72.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,172.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,190.88
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,294.75
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52953
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (Max),A,70.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19057
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30852
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,157.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,225.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,127.62
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,302.25
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.63
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52886
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19954
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24715
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
