Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,197.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,157.88
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,239.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.81
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55752
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.94
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19124
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.63
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8945
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25328
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88632
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,124.62
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,201.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,160.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61352
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.06
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21227
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.44
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19731
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90585
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,135.25
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,211.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,174.62
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,239.12
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76608
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (RMS),A,61.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.31
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25554
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21892
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93622
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,116.88
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,252.25
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5903
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (RMS),A,62.38
