Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.19
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30913
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24511
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,179.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,177.25
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,277.88
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52837
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.94
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26424
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31814
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,138.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,117.12
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,198.5
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,288.88
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.19
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6705
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23021
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93747
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2607
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,105.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,181.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,237.12
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52639
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29329
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95187
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27529
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
