Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89368
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,145.38
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,277.12
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64968
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40029
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.06
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21035
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93378
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,144.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,268.38
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81106
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (RMS),A,57.88
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33916
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30233
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94595
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,125.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,146.88
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,214.75
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51958
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34209
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23232
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,127.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.75
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,238.88
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.69
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52636
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (Max),A,103.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
