Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25844
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28588
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,207.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,234.12
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,184.38
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,160.75
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,280.5
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52993
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.13
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33669
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90411
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26671
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88406
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,119.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,87.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,202.12
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,193.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,165.75
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,228.12
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,314.62
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.69
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52673
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (Max),A,95.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.56
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35232
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88858
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22829
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,100.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,90.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,178.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,126.38
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,166.75
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,274.25
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68176
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (Max),A,90.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33535
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.13
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17751
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9202
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
