Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,167.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.38
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67471
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (Max),A,102.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (RMS),A,77.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33999
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19805
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,208.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,134.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,165.5
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,257.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52728
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35494
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19524
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,142.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,234.5
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53161
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (Max),A,99.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (RMS),A,74.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40249
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2524
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94763
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,155.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,176.38
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,204.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,281.62
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52959
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (RMS),A,77.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3308
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
