Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9198
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33913
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,286.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.88
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,353.5
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.81
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53295
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (Max),A,105.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,119.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36437
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34502
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,109.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,243.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,181.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,235.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,364.25
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7283
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (Max),A,89.12
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (RMS),A,70.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42089
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33376
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,72.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,180.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,269.25
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,208.88
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,303.5
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62609
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (Max),A,97.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (RMS),A,80.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42193
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27822
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94861
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
