Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,72.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,145.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,252.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,216.88
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54003
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (Max),A,99.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (RMS),A,81.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46099
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.81
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38787
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,95.75
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,228.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,191.25
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,187.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,244.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,356.5
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53124
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (Max),A,111.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (RMS),A,85.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42962
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22353
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,97.38
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,220.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,158.75
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,114.62
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,196.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,228.12
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,345.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.87
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52706
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38766
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.06
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,99.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,85.5
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,198.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,206.12
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,237.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,310.62
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69543
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42889
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
