Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.63
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93756
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2737
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88296
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,188.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,313.75
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71618
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43828
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25609
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,180.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,201.75
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,279.62
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.69
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93817
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53454
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44253
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13204
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9097
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,195.25
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,129.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,142.5
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,266.38
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.44
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53399
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42858
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2473
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91452
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
